Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.69
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85669
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92313
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77716
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8193
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84622
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9212
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04283
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81381
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70941
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87842
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94653
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8457
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8378
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92419
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7601
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81103
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84985
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91598
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05522
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79828
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71389
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83032
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82708
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84472
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86865
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76413
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83395
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88348
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.44
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07115
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69369
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79339
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78329
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8916
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80978
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83258
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77975
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86844
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.31
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04878
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75048
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7847
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69766
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76489
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
