Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83978
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88922
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79641
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78357
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94293
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.19
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05592
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82129
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74502
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77792
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75314
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81216
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90524
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78515
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80606
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93243
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07369
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77981
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8356
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86624
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80047
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78708
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90973
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73046
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.793
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92224
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.69
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04491
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83975
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86554
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85663
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7966
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79821
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83655
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74154
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86996
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93118
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03044
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84643
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87875
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84326
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78341
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
