Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81976
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81558
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75988
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81607
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94714
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9313
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04414
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87283
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85058
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83279
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80267
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80478
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83944
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72897
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76858
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9397
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87774
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04381
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74221
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81921
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86743
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83929
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,93.25
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83606
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84021
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72277
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76898
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95254
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94562
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.94
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04118
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86288
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77804
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8854
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8641
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84781
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86865
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76104
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83325
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93451
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04598
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82696
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77148
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82571
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82428
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
