Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81173
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84976
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77041
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80014
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94284
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.81
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04533
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80166
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87668
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82419
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82696
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88119
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77133
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83871
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93793
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.37
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05431
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76052
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9093
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86465
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83633
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83847
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86932
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76385
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84921
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94598
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.06
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.31
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0565
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71447
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8092
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82785
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83832
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80591
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94046
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77035
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78293
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07372
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68096
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81064
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7576
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82992
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
