Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85852
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78897
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76522
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.44
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03661
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73819
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86484
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79528
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8313
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86123
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78427
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76794
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.63
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06322
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71392
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87671
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80014
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81619
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87634
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85946
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8193
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05995
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75393
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90036
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7944
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86026
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82986
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86972
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91598
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.19
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08455
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8237
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8009
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
