Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85296
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86828
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8988
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82959
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11083
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85522
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84887
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87387
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79858
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,72.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85132
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89111
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89548
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86929
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94623
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14284
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77197
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84369
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,8.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86886
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79202
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86105
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8873
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8844
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94998
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.69
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.06
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15123
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71554
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86242
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86151
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80304
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89407
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83359
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.93
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14174
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69769
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86346
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83926
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77182
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.62
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
