Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90985
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92526
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88705
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93573
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.87
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13606
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78357
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85214
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90179
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78024
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90723
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88684
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94058
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93585
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94897
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.94
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15871
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84546
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81747
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88113
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81775
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91315
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91592
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86908
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.94
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10246
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8407
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88965
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83923
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,123.88
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89999
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93902
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90375
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92749
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.44
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08223
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81125
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91641
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82467
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,166.12
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
