Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91855
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91583
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90445
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91852
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.87
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0959
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7536
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88885
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89297
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91867
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91202
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91321
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95105
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.63
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74145
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89593
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,137.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93219
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90668
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9151
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19442
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72604
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89236
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92584
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,73.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93445
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91223
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89014
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.44
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18553
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7156
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89752
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90884
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86871
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
