Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94382
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96246
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91397
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95019
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88345
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17986
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7922
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9285
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93787
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93683
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90262
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95224
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17623
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86761
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93359
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92041
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,139.25
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93652
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95392
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.37
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19973
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84207
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,78.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,101.12
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,149.38
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92959
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95612
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20055
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75818
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,125.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,159.25
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,171.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
