Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93417
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.81
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.94
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22341
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68597
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,118.38
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95724
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24813
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78653
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90359
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,110.5
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,174.38
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25866
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85272
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89694
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91882
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,194.38
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,205.62
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.44
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28716
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84494
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,99.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,216.88
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
