Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93918
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33101
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9187
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.38
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,188.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,236.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,251.5
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.44
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35601
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.884
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92148
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,153.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,199.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,188.75
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,256.88
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,192.12
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.07
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34871
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87097
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89923
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,122.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,184.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,253.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,191.38
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,267.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92935
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.31
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30504
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83893
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92148
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,86.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,205.62
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,196.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
