Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94443
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33083
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87765
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94113
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,207.38
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,185.75
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95148
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45165
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,98.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,88.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,143.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,225.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,291.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,186.88
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,290.75
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96136
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37136
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86899
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,92.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,133.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,218.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,188.38
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,278.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,210.88
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,289.25
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.37
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32238
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91287
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91009
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,91.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,240.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,287.5
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
