Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31679
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84244
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91025
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,92.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,213.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,214.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,277.12
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,234.25
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,292.38
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94806
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.63
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31426
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82251
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89654
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,101.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,145.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,216.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,207.88
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,236.62
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,296.12
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95749
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32045
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90555
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8789
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,88.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,147.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,270.75
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,319.12
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35024
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92166
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,85.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,110.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,208.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,296.62
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,221.88
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,292.25
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
