Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.94
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3214
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94104
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,115.62
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,195.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,200.75
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,286.25
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,207.88
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,279.12
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34133
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,90.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,254.75
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,303.5
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,217.25
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,307.62
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28273
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,88.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,134.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,202.88
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,295.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,175.75
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,319.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.88
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.81
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30883
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,87.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,211.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,303.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,176.75
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,262.88
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,238.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,334.62
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
