Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.81
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3322
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,86.12
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,120.38
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,228.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,301.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,286.88
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,235.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,336.5
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.38
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38283
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,132.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,198.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,293.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,369.62
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,255.88
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,337.5
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31923
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93701
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,218.25
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,303.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,207.62
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,319.88
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,209.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,300.38
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,163.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39452
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,141.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,224.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,337.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,316.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,216.38
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,299.5
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
