Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.38
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.19
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3655
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,156.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,263.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,208.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,307.12
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,243.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,366.75
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94449
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,83.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,151.88
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33754
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,86.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,155.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.75
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,264.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,218.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,308.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,267.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,315.62
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33214
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,154.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,323.88
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,281.12
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,248.38
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,337.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.81
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33147
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,82.12
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,177.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,258.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,275.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,218.38
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,324.5
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
