Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.88
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32161
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,79.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,234.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,306.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32015
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,149.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,246.75
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,314.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,211.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,301.38
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95361
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26409
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94397
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,133.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,260.62
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,290.5
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,210.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,303.12
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,109.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.44
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31481
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93307
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,116.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,217.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,280.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,266.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,207.75
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,292.5
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
