Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3424
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,132.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,279.75
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,270.25
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,257.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.37
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3724
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85013
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,89.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,142.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,232.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,211.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,318.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,263.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94903
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26821
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90918
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,241.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,256.12
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27745
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83832
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8652
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,226.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,241.5
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
