Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28246
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85156
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88321
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,213.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,136.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,202.75
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9548
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25051
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9111
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,182.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95132
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24743
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87759
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9097
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92322
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,67.88
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,118.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,127.62
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,229.25
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,242.75
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94623
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22683
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87839
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90182
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,160.5
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
