Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95898
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21346
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88559
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92554
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9425
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.44
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20562
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89474
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,68.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,144.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,164.38
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93744
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95306
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.06
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19384
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92624
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,145.38
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89227
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18227
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89993
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90225
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,137.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,154.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
