Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9267
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22048
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93542
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85757
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8992
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,223.5
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90225
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91318
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20443
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77282
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91388
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,155.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9361
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91714
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22325
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74136
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83014
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94351
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88019
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,186.25
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,201.88
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90204
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92724
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3116
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81103
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89062
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85321
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,163.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,198.88
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
