Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9144
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90024
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91641
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20128
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84842
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90982
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92782
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88083
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,111.88
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,197.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9125
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22707
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86236
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88782
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92642
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89929
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,109.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,141.62
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88174
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92819
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93988
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21102
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83581
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90118
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8576
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,107.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90185
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90777
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94836
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23751
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94495
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82104
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
