Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83331
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86252
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16194
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79556
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83175
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91705
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91818
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88943
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.13
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14018
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77362
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9086
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83465
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,104.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,195.5
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90594
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.56
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14311
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81274
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91467
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89242
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85156
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,200.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,167.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,166.5
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90301
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91684
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87799
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1357
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90414
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79062
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90625
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,115.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,148.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,190.5
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
