Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92123
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91073
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10445
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92731
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79297
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93707
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,198.75
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88904
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91672
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.122
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86764
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80652
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,109.25
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,129.62
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93085
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91855
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13542
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86276
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,140.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,206.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19927
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90625
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85257
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,118.62
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,100.75
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,232.12
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
