Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92108
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92654
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18965
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,139.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,243.88
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92514
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.18
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23497
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86749
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93548
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,172.75
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,133.5
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91238
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8941
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95557
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24785
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90304
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92401
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,132.62
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,216.38
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90637
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92923
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91263
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24755
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90048
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,144.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
