Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91061
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20256
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87817
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,114.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,170.12
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91162
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20229
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8276
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90091
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91077
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91049
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93259
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.19
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15822
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78625
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91894
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90668
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89911
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.905
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21685
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79004
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89169
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89816
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,105.38
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
