Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85483
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95727
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.37
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15398
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82834
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91507
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84036
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9144
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90387
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18453
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88971
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7929
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,100.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,171.62
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21886
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84015
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89029
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91296
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89743
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85931
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,209.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93957
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92023
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15096
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73178
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88193
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87219
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
