Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92178
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.31
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14748
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79736
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92752
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89252
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,90.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,156.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,118.25
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91626
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19841
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86966
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94821
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91919
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93136
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21169
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91092
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,169.12
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,160.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,181.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92541
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94757
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16695
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90289
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9089
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,201.62
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
