Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90445
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14852
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86459
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91434
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,156.75
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,205.38
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.94
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16896
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87295
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89511
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,201.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,184.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9172
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.69
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16814
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78076
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,190.25
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92572
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94705
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.06
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18035
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82892
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,108.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,207.75
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
