Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96158
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20327
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85266
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89758
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,111.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24578
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89166
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,159.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,257.12
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,225.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30547
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81143
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91998
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,159.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,266.25
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94867
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90994
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.56
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14116
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78555
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82043
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,135.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,148.38
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
