Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93097
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88769
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.94
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17449
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83651
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,168.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,164.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,153.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,271.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93143
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.88
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28685
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80511
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92493
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,115.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,154.25
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94571
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28002
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91147
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90304
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,112.25
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,127.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,198.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,165.38
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,226.12
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93237
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,106.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29931
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84753
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92026
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86477
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,82.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,158.25
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,253.5
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,169.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
