Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.19
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28798
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86184
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90399
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,185.38
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,228.12
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95151
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93683
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.56
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22814
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84417
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91785
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90469
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,176.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93069
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92874
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93725
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28167
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93146
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,106.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,209.62
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25991
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,205.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,228.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
