Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89682
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93704
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19829
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88614
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9361
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94864
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17446
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92078
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83273
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,186.75
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92261
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19344
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87008
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,138.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,224.12
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91659
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87286
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15117
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88394
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9404
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6766
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
