Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89847
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16136
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86331
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83038
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80548
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,162.12
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88724
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87247
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88959
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94037
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24154
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85464
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84442
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76144
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,125.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86505
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89172
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91962
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85742
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94577
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.06
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10927
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83713
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82232
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87262
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91147
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85827
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92813
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.854
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07808
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79385
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8728
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86694
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
