Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91031
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8063
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90033
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93735
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.44
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09673
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77295
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83584
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81912
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90008
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82406
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93201
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88428
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.62
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09603
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69561
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84121
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89477
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87372
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8941
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87808
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93362
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83548
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12889
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70858
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79614
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86618
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,109.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,137.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85516
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79944
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90472
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82785
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.13
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03752
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76989
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85031
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8793
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86792
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
930784,BIRCHFIELD ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
