Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79596
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83005
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84808
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8107
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91638
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00047
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83117
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93527
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83279
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76294
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77737
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79184
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80987
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.832
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91156
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.19
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00221
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72018
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81997
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,93.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84256
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76178
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83859
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9155
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86493
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.94
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02068
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75937
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.06
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92728
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69668
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,81.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.37
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84958
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7673
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85037
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92786
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89194
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01866
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8761
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.69
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79681
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
