Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84463
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82937
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85086
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.94
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01418
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83166
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88122
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66571
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84909
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85159
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8414
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90353
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88284
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.44
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00246
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76956
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85885
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85946
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68768
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78701
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84353
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84054
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8258
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.69
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01198
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7539
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81155
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72357
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77743
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83349
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86569
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86215
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.19
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00124
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8295
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85687
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75088
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
