Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77148
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84469
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85605
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93405
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91574
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.19
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01213
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86667
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89996
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7568
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77636
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.5
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72451
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84594
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91638
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92288
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89053
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01979
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78839
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87228
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7926
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83243
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77633
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88229
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82931
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90555
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.12
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02165
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71383
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87451
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80749
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77429
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81634
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89044
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84085
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91678
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.37
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.44
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01219
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71948
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91791
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88513
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71289
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
