Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78128
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82028
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78463
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89499
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94885
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.81
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02702
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71368
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.44
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89831
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75561
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81415
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84436
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76309
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92285
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93967
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.56
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02238
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56307
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86242
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8052
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81357
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80307
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77264
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90359
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.44
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00859
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82242
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92169
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.819
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92496
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78833
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,109.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81991
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79541
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81506
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89252
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01408
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90158
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92389
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86575
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77188
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
