Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.832
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82095
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83941
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91916
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.56
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03493
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79379
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90091
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72302
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84384
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83407
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79373
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93826
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93875
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.31
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.56
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04936
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64147
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82412
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.75
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85559
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74176
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79983
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77554
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8309
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94659
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03127
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54696
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80395
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,7.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83728
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72418
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83127
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76327
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83856
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95575
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.63
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.13
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02974
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67156
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82782
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,8.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88083
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70303
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
