Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84417
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78894
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8009
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94681
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93664
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02864
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78393
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8659
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.69
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92801
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74365
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,132.38
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83041
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82229
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82879
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05089
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78399
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88193
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86294
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77499
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,146.62
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84549
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81332
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84915
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05595
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84421
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86374
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86404
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73422
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,176.38
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8374
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89615
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83786
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04714
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82354
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88531
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91089
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77469
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
