Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86126
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85162
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82736
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86465
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89798
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0255
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79901
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86911
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78918
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88852
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85238
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8132
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93198
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91742
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05077
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77298
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91226
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80975
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,98.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86343
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88791
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85251
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95425
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04585
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8742
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82089
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,175.75
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88281
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92264
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86654
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91342
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0067
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79477
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,158.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
