Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92886
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95004
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91437
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.13
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11827
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69915
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85397
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89789
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80569
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92319
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91797
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93744
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15105
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75537
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82501
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87585
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82141
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,163.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93332
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94104
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17232
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78961
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90811
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90851
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85513
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,197.75
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91849
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93384
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94925
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.94
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1903
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82803
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90405
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,169.62
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,195.25
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
