Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9585
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.94
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21089
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84131
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,227.5
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95612
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94372
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19582
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87149
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90463
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91513
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,123.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,163.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93521
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95712
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1762
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83777
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88806
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,106.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,159.5
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94357
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95166
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93695
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18383
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79992
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86972
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,109.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
