Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93646
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94623
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93448
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20095
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84146
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90436
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,79.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,105.38
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,145.25
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,210.38
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90127
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20186
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86651
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9089
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,79.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,109.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,111.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,160.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,208.62
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91974
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24898
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90652
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94376
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,80.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,125.75
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,123.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,176.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,218.75
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92786
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.44
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32015
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,87.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.62
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,144.75
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,215.88
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,220.12
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
