Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9295
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9371
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31356
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90405
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,140.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,212.25
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.69
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23812
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83111
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,117.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,151.25
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,158.88
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,231.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94794
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22274
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8519
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25631
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85473
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,205.75
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,183.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
