Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28472
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86331
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,90.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,116.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,192.75
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.75
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93918
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20281
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86777
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,86.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.25
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.94
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27059
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86065
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91989
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,91.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,133.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,224.25
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,198.75
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,244.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93976
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26751
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8443
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91724
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,197.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
