Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96378
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25301
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83044
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,88.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,125.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,204.62
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,251.12
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27156
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85776
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,240.25
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,275.62
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95496
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31347
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90542
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,100.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,141.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,233.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,287.62
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.75
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25911
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90597
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,142.75
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,228.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,223.25
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,296.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
