Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,92.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28731
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88003
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,97.5
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,197.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,250.25
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,251.75
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,340.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.94
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28789
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92349
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,114.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,192.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,290.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,203.12
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,254.38
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,355.75
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,171.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31728
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,102.62
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,186.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.12
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,248.5
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,251.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,354.75
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.88
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.75
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28426
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,110.12
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,192.75
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,228.0
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,343.62
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
