Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,110.88
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,169.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.294
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,98.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,202.25
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.12
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,261.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,167.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,373.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,116.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27898
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,89.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,157.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,184.12
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,289.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,234.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,341.88
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96728
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,106.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29216
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,107.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,318.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,179.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,253.12
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,253.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,373.75
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.62
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,159.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.5
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,168.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29314
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,100.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,159.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,266.75
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,359.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,179.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,256.12
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,244.88
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,345.5
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
