Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32222
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92676
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,147.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,225.38
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,301.5
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,272.12
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,226.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,308.25
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31933
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,149.5
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,253.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,216.38
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,321.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.12
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31887
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9397
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,116.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,210.5
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,178.75
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,257.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,229.12
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,277.25
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,395.88
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40877
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91916
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,91.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,161.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,303.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,285.75
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,263.88
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,360.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
