Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,172.12
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35879
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,92.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,143.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,198.75
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,301.12
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,201.88
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,268.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,256.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,346.75
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35119
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89786
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,142.38
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,195.25
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,308.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,209.62
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,280.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,211.12
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,328.88
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,154.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,226.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.25
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33764
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86545
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,83.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,158.25
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,217.88
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,375.25
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,262.5
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,208.62
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,312.12
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.31
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35058
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89755
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,226.62
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,326.75
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,195.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,302.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
