Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29723
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92676
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,126.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.88
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,189.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,300.62
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,170.12
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,238.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,299.25
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27474
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9202
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,133.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,179.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,247.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,196.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,291.38
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27443
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,136.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,230.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,149.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,236.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,205.88
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,309.62
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25609
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84811
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,100.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,214.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
