Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26165
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84021
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,101.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,219.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,257.25
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,255.5
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95138
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.31
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27111
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90896
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,161.75
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,230.38
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.56
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24575
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86285
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,138.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,253.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,182.75
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,194.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23189
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.922
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89706
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87222
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,74.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,119.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,174.62
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,150.12
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
