Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23531
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86557
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8468
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,129.62
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.44
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23729
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90863
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91647
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,223.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24193
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,212.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,130.38
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,218.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,225.12
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.56
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27025
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90161
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,234.75
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,225.38
