Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96649
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24791
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86148
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91467
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,98.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,203.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,205.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,213.88
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22603
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91519
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,196.12
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,195.25
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.63
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20952
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90112
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,221.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24303
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,238.5
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,253.12
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,204.88
