Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27898
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90072
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,241.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,225.75
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22847
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,105.12
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,229.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.44
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26793
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,95.12
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,241.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,216.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,205.38
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,73.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26842
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94058
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,106.5
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,248.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,161.88
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,242.12
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,210.62
