Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24773
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,155.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,290.62
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,249.12
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,211.88
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9122
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.5
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26696
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89181
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,146.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,186.5
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,277.5
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,245.12
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91315
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,81.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37859
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87836
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,109.62
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,236.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,276.12
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,213.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93399
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3417
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88611
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85544
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,62.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,136.38
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,207.38
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,258.0
