Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.94
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42791
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,116.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,160.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,165.88
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,157.38
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,287.38
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.13
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37966
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94159
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90677
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,239.88
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,271.75
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,236.62
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,83.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.88
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43764
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92203
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,162.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,257.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,234.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,321.5
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,219.25
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,100.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41103
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88449
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,134.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,290.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,206.75
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,307.25
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,165.5
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,231.88
