Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42428
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9371
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,126.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,249.5
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,151.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,170.25
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,278.75
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34572
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92282
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,214.75
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,195.62
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,189.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28917
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,109.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,198.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,233.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.19
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31792
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88055
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9172
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,151.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,224.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,207.75
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,146.88
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,242.5
