Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.94
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28286
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83862
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91547
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,135.38
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,211.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,217.25
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.69
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22576
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85006
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,128.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94296
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.62
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29812
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,149.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,261.12
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.63
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34533
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9039
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91162
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,186.88
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,245.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
