Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39757
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91925
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,118.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,252.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42757
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88669
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,128.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.88
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,197.38
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,277.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,196.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,303.25
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.25
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,195.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3593
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89401
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,108.62
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,184.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,271.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,274.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,181.62
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,239.38
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33559
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84628
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,240.62
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,271.5
