Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32616
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8772
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81912
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,257.62
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,229.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45425
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90533
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90576
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,101.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,99.75
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,145.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,232.88
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,228.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,96.75
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,111.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39754
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89865
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90365
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,179.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,271.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,198.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,324.88
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9299
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,159.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34591
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81064
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,97.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,186.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,186.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,283.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,164.12
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,194.38
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,310.88
