Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92029
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34432
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76635
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87918
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,165.75
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,227.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,161.12
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,186.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,292.5
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92953
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.07
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36818
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77987
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8956
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93265
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,83.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,144.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.88
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,219.75
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,163.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,280.5
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37658
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82864
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90842
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,114.88
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,219.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,236.12
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.63
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37411
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89148
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88431
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89438
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,143.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,258.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930784,BIRCHFIELD ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,267.5
